,Site,"Start date",Title,Description
05000373/LER-2003-004,Lasalle,,"High Pressure Core Spray Inoperable Due to Improperly Seated Fuse","At 0110 on 11/17/03, during the performance of a maintenance surveillance, fuse 11321A- F8, the power supply fuse for the High Pressure Core Spray System (HPCS) Low Level Initiation/High Level Trip, was found not fully seated in its fuse clip. Loss of fuse continuity would have prevented automatic actuation of HPCS on reactor vessel low level, and would have prevented automatic closure of the HPCS discharge valve on reactor water high level.

The fuse was pushed back fully into the fuse clip at 0143. Engineering determined that, with the fuse not fully seated, continuity might not have been retained during a seismic event.

The cause of this event could not be determined. The most probable cause was a failure to fully seat the fuse during the last clearance order restoration in March 2002.

Corrective actions included a walk down of other cabinets in the Main Control Room and Auxiliary Electric Equipment Room for similar conditions."
05000373/LER-2005-004,,"18 August 2005","Trip of the System Auxiliary Transformer (SAT) Feed Breaker to Bus 143 Due to Ground Fault in Potential Transformer","On 08/18/05, the 1B diesel generator (DG) was being run in accordance with surveillance procedure LOS-DG-R1B, ""lB Diesel Generator Twenty-Four Hour Run."" During this test, the DG output breaker is closed onto Bus 143 and the DG is loaded in parallel with the grid. At approximately 1440 hours CDT, the SAT feed breaker (ACB 1432) to bus 143 tripped. The 1B DG continued to run and supply power to bus 143; however, the control room operators observed that the 1B DG cooling water pump was not running and promptly shutdown the 1B DG, leaving bus 143 de-energized. This resulted in bus 143 being de energized, with no power available to the High Pressure Core Spray System.

The cause of the ACB 1432 trip was a phase-to-ground fault in the primary winding of potential transformer (PT) T1 in the 1B DG voltage regulator. The PT was replaced and the 1B DG was restored to operable status at 1410 hours on 8/22/05. Corrective actions include replacement of the Basler model PTs in the voltage regulator circuits of the remaining DGs, and evaluation of a modification to add a load limiting capability to the DG voltage regulators."
05000373/LER-2013-002,,"17 April 2013","Unusual Event Declared Due to Loss of Offsite Power and Dual Unit Reactor Scram","On April 17, 2013, LaSalle Units 1 and 2 were operating in Mode 1 at 100% power, with a severe thunderstorm in progress. At 1457 hours CDT, lightning struck 138KV Line 0112, resulting in a phase-to-ground fault which subsequently cleared. At 1459 hours, a second phase-to-ground fault on Line 0112 occurred and all 345 KV oil circuit breakers (OCBs) in the main switchyard opened, resulting in a loss of offsite power and reactor scrams on both Units. All emergency diesel generators automatically started and loaded onto their respective busses. All control rods fully inserted, and all systems responded as expected.

An Unusual Event was declared due to a loss of offsite power for greater than 15 minutes. Offsite power was restored to all ESF busses by 2301 hours on April 17, 2013, and the Unusual Event was terminated at 0814 hours on April 18, 2013.

The root cause of the event was determined to be degradation of the 138kV switchyard grounding system that allowed a lightning induced fault to flash over onto the DC protective system. The ground system in the 138kV switchyard was repaired, and corrective actions include improving lightning shielding in the 138kV switchyard."
05000373/LER-2013-004,Lasalle,"22 April 2013","Reactor Pressure Exceeded 150 psig With Reactor Core Isolation Cooling Inoperable","On April 22, 2013, Unit 1 was in Mode 2, Startup. At approximately 0723 hours CDT, reactor pressure was increased above 150 psig with the Reactor Core Isolation Cooling (RCIC) system isolated and inoperable. Technical Specification (TS) LCO 3.5.3 requires RCIC to be operable in Mode 1, and in Modes 2 and 3 with reactor steam dome pressure greater than 150 psig. TS Required Actions (RA) A.1 and A.2 were entered.

At approximately 0815 hours, it was recognized that increasing reactor pressure greater than 150 psig with RCIC isolated and inoperable was a violation of TS LCO 3.0.4, which requires that entry into another Mode with an LCO not met shall only be made when the associated actions allow continued operation for an unlimited period of time. This was not the case for TS 3.5.3, and thus TS LCO 3.0.4 was not satisfied. Control rod withdrawals were stopped, and control rod insertion commenced in order to reduce reactor pressure and bring the Unit back into compliance with TS.

At 0900 hours RCIC was declared operable, and control rod insertion was stopped.

The cause of this event was a weakness in Normal Unit Startup procedure LGP-1-1 in that there was no specific procedure step to verify RCIC operability prior to exceeding 150 psig. LGP-1-1 does contain a limitation stating that RCIC operability is required prior to exceeding 150 psig but this would have been more effective if it had been a specific procedural step. In addition, there was a lack of recognition of the impact of TS LCO 3.0.4 by Operations with respect to RCIC operability. Corrective actions include reviewing the event with all licensed operators and revisions to the Normal Unit Startup procedure LGP-1-1."
05000373/LER-2014-002,Lasalle,"29 March 2014","Unit 1 Division 3 Ventilation Failure","On March 29, 2014, Unit 1 was in Mode 1 at 100% power. At 1620 hours CDT, the Division 3 Core Standby Cooling System (CSCS) Pump Room, Switchgear Room, and Battery Room Ventilation failed in such a manner that heat could not be removed from the rooms. Due to the lack of ventilation in the Division 3 switchgear room the High Pressure Core Spray (HPCS) system was declared inoperable and Condition B of Technical Specification (TS) 3.5.1 was entered.

The cause of the event was a failure of the hydramotor pump bearing for the 1VD19Y, Division 3 CSCS Ventilation Return Fan Outlet Damper. Loss of hydraulic pressure in the hydramotor resulted in 1VD19Y failing in the closed position. The corrective action for the event was replacement of the hydramotor for the 1VD19Y damper."
05000373/LER-2017-001,"Lasalle,LaSalle","16 December 2016,8 February 2017","Reactor Core Isolation Cooling System Inoperable Longer than Allowed by the Technical Specifications due to Low Suction Pressure Trips,LER 17-001-00 for LaSalle County, Unit 1, Regarding Reactor Core Isolation Cooling System Inoperable Longer than Allowed by the Technical Specifications due to Low Suction Pressure Trips","On October 18, 2016, the Unit 1 Reactor Core Isolation Cooling (RCIC) system tripped on low suction pressure during a normal system start following completion of scheduled maintenance activities. The system was restored to operable on October 20, 2016.

A second event involving a Unit 1 RCIC system trip on low pressure suction pressure occurred on November 17, 2016, during the system's quarterly operability surveillance. The system was restored to operable on November 20, 2016. The component failure analysis completed on December 16, 2016, determined the cause of both Unit 1 RCIC system trips was a failure of the electronic governor-remote (EG-R) hydraulic actuator.

The Unit 1 RCIC inoperable period was from the first system trip on October 18, 2016, to when full restoration was completed on November 20, 2016. This time was greater than allowed by Technical Specifications (TS) 3.5.3, ""RCIC System,"" Condition A Completion Time of 14 days. This event is reportable in accordance with 10 CFR 50.73(a)(2)(i)(B) as a condition prohibited by the plant's TS. The root cause for the low suction pressure trips was inadequate management of the EG-R preventative maintenance (PM) strategy. Corrective actions included replacement of the EG-R and a plan to implement an appropriate PM strategy for the RCIC EG-R. The safety consequences were minimal since the RCIC system is not credited in the safety analysis, and the credited High Pressure Core Spray (HPCS) system remained available to provide its safety function."
05000374/LER-2001-003,"Docket Number",,"Reactor Scram Due to Undervoltage Protective Circuit Actuation on Division 1 ESF Bus","On September 3, 2001, Unit 2 ESF Bus 241Y lost power due to actuation of the Division 1 undervoltage (UV) protective circuit. This caused the feedwater level control circuits to lose power. At 1728 hours, the operators inserted a manual scram because reactor water level could not be controlled.

Following the scram, reactor level continued to decrease until High Pressure Core Spray and Reactor Core Isolation Cooling automatically initiated and injected to restore level. All systems operated as designed. Safety relief valves were manually actuated to control reactor water level. 3 All control rods fully inserted.

The root cause of this event was that fuses failed in the potential transformer portion of the Division 1 UV protective circuit.

This scram was inserted due to loss of feedwater flow at 100% power. This transient is bounded by loss of feedwater event with a single failure. The loss of a single ESF bus caused the loss of some ESF systems. The redundant systems were available and operated as necessary to remove decay heat and control reactor vessel level and pressure."
05000374/LER-2002-002,,,"Loss of Voltage Control on the 2B Emergency Diesel Generator Due to Failure of the Voltage Regulator Range Potentiometer R3","On 05/30/02, at 1551, the 2B Diesel Generator (DG) was started and brought to full load for post-maintenance testing. The DG operated normally for approximately 15-20 minutes, then reactive load (VAR) began to vary erratically. The operator attempted to control VAR manually using the voltage regulator motor-operated potentiometer without success, and the 28 DG was unloaded and shutdown.

The cause was a failure of the voltage regulator range potentiometer R3. The root cause was determined to be inadequate design, since the potentiometer used is inherently noisy. Corrective actions were to replace the R3 potentiometer, and to establish a periodic testing program to ensure that R3 performance does not degrade.

The Station is pursuing an alternative potentiometer for this application.

The safety significance of the event was minimal. The 2B DG was out-of-service for maintenance when the failure occurred, and was restored to operable status within the Technical Specification allowed outage time. The 28 DG provides emergency power to High Pressure Core Spray (HP). Normal AC power was available to HP at all times, and all other ECCS systems and Reactor Core Isolation Cooling were operable during the event."
05000374/LER-2003-004,,,"Unit 2 Scram due to Main Power Transformer B Phase Disconnect Switch Failure","On 7/7/03, while at 100 percent power, the LaSalle Station Unit 2 main power 

*B"" phase disconnect in the switchyard catastrophically failed, resulting in a main generator trip and reactor scram. The electrical transient tripped the three circulating water pumps, which resulted in the loss of normal heat removal. While controlling reactor pressure and level using the safety relief valves (SRv), the resulting shrink and swell transients caused four additional scram signals on low reactor level.

The cause of the disconnect failure could not be established. The cause of the additional scram signals was the lack of an operating strategy for these conditions.

The safety significance of this event was minimal. A reactor scram with a loss of the main condenser in an analyzed event. Reactor level and pressure were maintained using Reactor Core Isolation Cooling and the safety relief valves, and the High Pressure Core Spray System was available throughout the event.

Corrective actions include development of a condition monitoring program to inspect and monitor the condition of the insulators, and evaluating the adequacy of current switchyard inspection and maintenance procedures."
05000374/LER-2008-001,"Docket Number","11 June 2008","High Pressure Core Spray System Declared Inoperable Due to Failed Room Ventilation Supply Fan","On June 11, 2008, at 0545 CDT, the supply fan for the Division 3 Switchgear Room ventilation system (VD) (VJ) tripped unexpectedly. Division 3 AC power supports the High Pressure Core Spray System (HPCS) (BG). HPCS remained functional and capable of vessel injection following the loss of ventilation to the Division 3 Switchgear Room; however, HPCS was declared inoperable based on long-term temperature considerations associated with potential heat up concerns of the areas served by the failed ventilation system. Because HPCS is a single train system, this occurrence is reportable under 10 CFR 50.73(a)(2)(v)(D) as an event or condition that alone could have prevented the fulfillment of the safety function of structures or systems that are needed to mitigate the consequences of an accident.

The direct cause of the supply fan trip was a failure of the fan motor stator winding. The apparent root cause was a failure to implement a time-based refurbishment program, which allowed the motor to be in-service beyond the expected lifetime of 20 years. Corrective actions included replacing the fan motor, and updating the preventative maintenance database to require replacement and/or refurbishment of these motors on a 20-year periodicity."
05000374/LER-2010-001,"Docket Number",,"High Pressure Core Spray System Declared Inoperable Due to Failed Room Ventilation Control Relay","On September 25, 2010, at 0210 hours CDT, the Unit 2 Rounds Equipment Operator reported that the High Pressure Core Spray (HPCS) switchgear room supply fan 2VDO5C and the electrically interlocked exhaust fan 2VDO7C were not running. All Unit 2 Division 3 equipment was declared inoperable and unavailable. Because HPCS is a single train system, this occurrence is reportable under 10 CFR 50.72(b)(3)(v)(D) and 10 CFR 50.73(a)(2)(v)(D) as an event or condition that alone could have prevented the fulfillment of the safety function of structures or systems that are needed to mitigate the consequences of an accident.

Troubleshooting identified that the switchgear cubicle control relay had failed. The relay was replaced, and post maintenance testing was completed satisfactorily. The cause was determined to be age-related failure due to the lack of time-based replacement preventative maintenance, which was due to improper duty cycle classification. Corrective actions include reclassifying the subject relays to high duty cycle and instituting time-based replacements."
05000374/LER-2012-001,"Lasalle County Station","31 August 2012","2B Diesel Generator Declared Inoperable Due to Excessive Air Start Receiver Blowdown Caused by a Degraded Drain Valve","On August 31, 2012, at 09:40 CDT, while blowing down the 2B Diesel Generator (DG) A train Starting Air receiver for preventative maintenance, the receiver pressure decreased below the minimum 165 psig required for DG operability per Technical Specification (TS) 3.8.3, Condition D. The 2B DG provides emergency AC power to Division 3, which supplies the High Pressure Core Spray System (HPCS). The 2B DG was declared inoperable in accordance with TS 3.8.3 Required Action E.1.

At 10:22 CDT, the A air start train was re-pressurized to greater than 165 psig, and the 2B DG was declared operable.

The 2B DG was inoperable for approximately 42 minutes.

The cause of the event was determined to be a degraded drain valve on the A train starting air receiver. The corrective actions included replacement of the drain valve."
05000374/LER-2013-001,Lasalle,"18 April 2013","Pin Hole Leaks Identified in High Pressure Core Spray Piping","On April 18, 2013, Unit 2 was in Mode 3 following a scram and a loss of offsite power that had occurred on both LaSalle Units the previous day. At 1400 hours CDT, three pin hole through-wall leaks in the U2 High Pressure Core Spray (HPCS) minimum flow line piping were discovered. The leaks were on the outside bend of the first elbow downstream of the minimum flow restricting orifice, and appeared to be leaking a total of approximately 0.5 gpm with the HPCS pump not running.

Unit 2 HPCS was declared inoperable and, because the HPCS minimum flow line is in direct communication with the suppression pool, primary containment was also declared inoperable.

The direct cause of the event was a combination of cavitation and mechanical wear/erosion of the piping wall. The apparent cause was procedural inconsistencies that allowed operation of the HPCS system in minimum-flow for extended periods. Corrective actions included replacing the leaking pipe elbow, and performing ultrasonic inspections of susceptible piping on both Units. Also, HPCS operating procedures will be reviewed and revised as required to provide consistent guidance for minimizing operation of HPCS in minimum flow mode."
05000374/LER-2013-002,Lasalle,"25 April 2013","Manual Reactor Scram Following Trip of Circulating Water Pumps","On April 25, 2013, Unit 2 was in Mode 1 at approximately 56% power. The east condenser waterbox was being dewatered in order to address a condenser tube leak. Waterbox isolation valves 2CW007A and 2CW007C had been closed using their motor operators; however, in order to minimize leak-by, an attempt was made to manually seat the valves. These valves are 144 inch butterfly valves with no internal stops. Outlet isolation valve 2CW007C was seated without incident, but inlet valve 2CW007A was inadvertently moved past its closed position, which allowed flow from the running circulating water pumps to fill the waterbox.

At 2005 hours CDT, the Main Control Room was informed that a large amount of water was coming from the open waterbox upper manways. An attempt was made to close the manways; however, at 2019 hours, the 2A and 2B circulating water pumps tripped on high condenser pit water level, requiring Unit 2 to be manually scrammed.

The root causes of the event were determined to be a lack of strict procedural adherence on the part of the operators performing the waterbox dewatering task, and inadequate procedure quality. Corrective actions include coaching in accordance with company policies, and clarifying revisions to the circulating water dewatering procedure."
05000374/LER-2014-001,Lasalle,"5 August 2014","Reactor Scram Due to Main Steam Isolation Valve Stem-Disk Separation","On August 5, 2014, at approximately 1734 hours CDT, Unit 2 automatically scrammed from 100% power on high neutron flux, followed by a Group I containment isolation. Following the Group I isolation, the control room operators noted that the position indication for valve 2B21-F022C, the inboard 2C Main Steam Isolation Valve (MSIV), showed dual indication rather than full closed.

Troubleshooting of the 2C MSIV determined that the valve stem disk had separated from the stem, which allowed the main disk to drop into the main steam flow path. The resulting reactor pressure transient added positive reactivity, which caused the high neutron flux scram. Increased steam flow in the other three main steam lines resulted in a nearly simultaneous high main steam line flow Group I containment isolation.

The cause of the stem-disk separation on the 2C MSIV was fretting wear attributable to marginal design. The root cause of the event was a legacy decision made in 2008 deferring installation of a manufacturer upgrade that would have prevented the failure. Corrective actions include installing the upgrade on all MSIVs on both units, and reviewing previous deferral decisions made using the same decision-making process."
05000374/LER-2015-001,Lasalle,,"High Pressure Core Spray Inoperable Due to Division 3 Diesel Generator Cooling Water Pump Casing Leak","On December 29, 2014, Unit 2 was in Mode 1 at 100% power with a diesel generator (DG) operability test in progress on the 2B DG. During performance of the test, operators noticed a small leak of about one drop per second coming from the casing of the 2B High Pressure Core Spray (HPCS) DG cooling water pump. The 2B DG was declared inoperable at 2330 hours CST on 12/29/2014, as was the supported HPCS system. The Station entered Technical Specification 3.5.1 Required Actions B.1 to verify the Reactor Coolant Isolation Cooling System operable and B.2 to restore HPCS to operable status within 14 days.

The pump casing was examined, and the apparent cause of the leak was determined to be erosion from impeller flow impingement. The pump was replaced and returned to service on January 3, 2015."
05000374/LER-2017-002,"Lasalle,LaSalle","30 January 2017,30 March 2017","High Pressure Core Spray System Declared Inoperable due to Cooling Water Strainer Backwash Valve Stem-Disc Separation,LER 17-002-00 for LaSalle, Unit 2, Regarding High Pressure Core Spray System Declared Inoperable due to Cooling Water Strainer Backwash Valve Stem-Disc Separation","On January 30, 2017, during routine surveillance testing of the Unit 2 Division 3 Diesel Generator Cooling Water (DGCW) system, the cooling water strainer backwash valve was unable to open. The Division 3 DGCW system was declared inoperable. Upon investigation, operators determined the cause of the valve malfunction was due to stem-disc separation. Division 3 DGCW is a support system for the Division 3 Emergency Diesel Generator and the High Pressure Core Spray (HPCS) system. The required actions of Technical Specifications (TS) 3.7.2 and 3.5.1 were entered on January 30, 2017 when the DGCW and HPCS system, respectively, were determined to be inoperable. TS 3.7.2 Required Action (RA) A.1 requires the supported system to be immediately declared inoperable. TS 3.5.1 RA B.2 requires restoration of the HPCS system to operable within 14 days. TS 3.8.1 was not applicable since a note provides that Division 3 AC electrical power sources are not required to be operable when HPCS is inoperable. The valve was replaced, and the HPCS system was returned to operable on February 2, 2017.

This condition could have prevented the HPCS system, a single train safety system, from performing its design function. This event is reportable in accordance with 10 CFR 50.73(a)(2)(v)(D) as an event or condition that could have prevented fulfillment of the safety function of structures or system that are needed to mitigate the consequences of an accident. There were minimal safety consequences associated with the event since the other emergency safety systems remained operable, and the Division 3 DGCW system remained functional as it retained the ability to provide the required flow through the system. The apparent cause of the stem-disc separation was erosion due to the carbon-steel valve internals in a raw water system environment."
05000374/LER-2017-003,"Lasalle,LaSalle","11 February 2017,9 August 2017","High Pressure Core Spray System Inoperable due to Injection Valve Stem-Disc Separation,LER 17-003-01 for LaSalle County Station, Unit 2 Regarding High Pressure Core Spray System Inoperable due to Injection Valve Stem-Disc Separation","On February 11, 2017, Unit 2 was in Mode 5 for a planned refueling outage. While attempting to fill and vent the Unit 2 High Pressure Core Spray (HPCS) system, no flow was observed from the drywell vent valves or downstream of the HPCS injection valve. The HPCS system was already inoperable to support scheduled surveillances performed on February 8, 2017 in which the HPCS injection isolation valve had been cycled five times satisfactorily. Troubleshooting determined the cause of the valve malfunction was due to stem-disc separation. The valve internal components were replaced prior to restart of the unit from the refueling outage. The root cause of the valve failure was insufficient capacity of the shrink-fit stem collar, combined with multiple high-load cycles, which resulted in loosening and eventual shear failure of the wedge pin and threads.

This component failure is reported in accordance with 10 CFR 50.73(a)(2)(v)(D) as an event or condition that could have prevented fulfillment of the safety function of structures or system that are needed to mitigate the consequences of an accident. This condition could have prevented the HPCS system, a single train safety system, from performing its design function if the valve failure occurred during an actual demand. This component failure is also reported in accordance with 10 CFR 50.73(a)(2)(i)(B) as a condition prohibited by Technical Specifications (TS) 3.5.1 ""ECCS - Operating,"" since the HPCS system could have been 1 inoperable for greater than the TS 3.5.1, Required Action B.2, Completion Time of 14 days to restore HPCS system to operable status. There were minimal safety consequences associated with the condition since HPCS was not required to be operable at the time of the failure, and other required emergency safety systems remained operable. There were no actual demands for Unit 2 LHPCS, other ECCS systems, or the reactor core isolation cooling (RCIC) system during this period.

- --- ------- 	 - NRC FORM 366 (04-2017) - 01 003 2017"
05000397/FIN-2008002-03,Columbia,"31 March 2008 23:59:59","Operability of RHR-P-2C During the Suppression Pool Mixing Mode of Operation","\\\"An unresolved item (URI) was identified pending Energy Northwests evaluation of Pump RHR-P-2C, in the suppression pool mixing mode of operation. On February 6, 2008, Energy Northwest took the Division 2 Emergency Core Cooling System Keepfill Pump, RHR-P-3, out of service for planned maintenance. Pump RHR-P-3, a nonsafety related pump, normally operates continuously and discharges to both of the Division 2 RHR Pumps RHR-P-2B and RHR-P-2C to assure that the respective pump injection lines are filled and pressurized. Keeping the injection lines filled and pressurized assures that, when Pumps RHR-P-2B or RHR-P-2C are started, that a water hammer event does not occur potentially damaging safety-related piping and supports. As an alternative to Pump RHR-P-3 keeping the system piping filled, in preparation for taking Pump RHR-P-3 out of service, Energy Northwest started Pump RHR-P-2B in the suppression pool cooling mode of operation and Pump RHR-P-2C in the suppression pool mixing mode of operation to keep their respective injection lines pressurized and filled while Pump RHR-P-3 was out of service. During an accident, the systems automatically re-align to their reactor vessel injection lineup for accident mitigation. The inspectors noted that while Pumps RHR-P-2B and RHR-P-2C were in the alternate lineups, that Energy Northwest considered both pumps available and operable. The inspectors requested the basis for operability because under design basis accident conditions of a coincident LOOP with a LOCA that a water hammer event may occur. Specifically, upon the LOOP, the main system pumps Pumps RHR-P-2B and RHR-P-2C would stop upon the loss of electrical power. As a result of the pump stopping and the piping configuration with the system return lineups to the suppression pool, the injection piping would immediately drain to the suppression pool depressurizing the system injection piping. Following the LOOP, the emergency diesel generators automatically start and in response to a LOCA the emergency safety-related systems, including Pumps RHR-P-2B and RHR-P-2C, automatically start. Upon pump start, a water hammer event would most likely occur due to the depressurized injection piping. Similar water hammer events associated with RHR systems were also provided in NRC Information Notice 87-10, Potential for Water Hammer During Restart of Residual Heat Removal Pumps, dated February 11, 1987. Energy Northwest provided a basis of operability for Pump RHR-P-2B while in the suppression pool cooling mode of operation. To summarize, the basis for operability of both Pump RHR-P-2B (as well as the Division 1 RHR Pump, RHR-P-2A) was
predicated on Energy Northwests response to an apparent violation (AV) (See AV 05000397/1993029-01 and Inspection Reports 05000397/1993029 and 05000397/1995029 for more details). The AV was identified during an NRC review of Licensee Event Report (LER) 93-01, Inoperable Suppression Pool Cooling Due to Potential Water Hammer, Revisions 0 and 1. The LER provided that water hammer could fail a train of RHR in suppression pool cooling mode due to a LOOP coincident with a LOCA. Subsequent analysis by Energy Northwest, as provided in an enforcement conference documented in Enforcement Conference and Management Meeting Report 05000397/1993037, and in LER 93-01, Revision 2, determined that Pumps RHR-P-A and RHR-P-2B were operable while operating in the suppression pool cooling mode of operation even with a LOOP coincident with a LOCA. The analysis determined that an accident sequence of a LOOP coincident with a LOCA, occurring while an RHR loop was in the suppression pool cooling (or suppression pool spray) mode of operation was not in the original design basis for the facility. Energy Northwest also provided that General Electric, the plant designer, supported the position, and that limited use of RHR in these operating modes during a LOOP and LOCA resulting in a water hammer event was not sufficiently credible to be included in the design basis accident analysis. Energy Northwest also provided in LER 93-01 that with adherence to limits on duration of RHR operation in the suppression pool cooling (or suppression pool spray) mode of operation that an RHR loop in that lineup would not be declared inoperable. Energy Northwest established the operational limits of Pumps RHR-P-2A and RHR-P-2B to less than an average of 15 hours per week in the suppression pool cooling (or suppression pool spray) mode of operation. Energy Northwest implemented procedure revisions to track and assure that the operational limit was maintained. Although the inspectors conceded that Energy Northwest established an operability basis for Pump RHR-P-2B, the inspectors noted that Energy Northwest did not have a similar basis for Pump RHR-P-2C while it was operating in the suppression pool mixing mode. Specifically, Energy Northwests basis for operability for Pump RHR-P-2B was based partly on the reliance of not exceeding a prescribed number of average hours per week. The inspectors questioned the basis for operability of Pump RHR-P-2C if the time operating in the suppression pool mixing mode of operation wasnt similarly tracked and limited. Energy Northwest documented the issue in AR/CR 177222. The inspectors noted that in addition to Pump RHR-P-2C that the low pressure core spray and the high pressure core spray systems were also subject to the same concerns when their respective keep fill pumps were out of service with the pumps operating in a test return lineup mode to the suppression pool. The licensee was still evaluating the condition at the end of the inspection period as provided in Action Request 179672. Consequently, a URI was opened pending an NRC review of Energy Northwests final evaluation of the acceptability of considering Pump RHR-P-2C operable while in the suppression pool mixing mode of operation (URI 05000397/2008002-03; Operability of RHR-P-2C During the Suppression Pool Mixing Mode of Operation). Energy Northwest issued Operations Department Night Order 915 to document the pending evaluation and to direct the control room staff to declare RHR-P-2C, low pressure core spray, and high pressure core spray systems inoperable with the systems lined up to return to the suppression pool pending a completion of the analysis"
05000397/FIN-2011006-02,Columbia,"30 September 2011 23:59:59","Three Examples of a Failure to Follow Procedures Results in Unsecured Transient Equipment and Ineffective Corrective Actions","The team identified three examples of a Green noncited violation of 10 CFR Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, for the failure to follow station procedures. The licensee entered these examples into the corrective action program as Action Request/Condition Report 249287. The first example was a failure to properly implement the instructions of the station\'s seismic procedure, PPM 10.2.53, to evaluate and control transient equipment and materials. Specifically, during this inspection, on August 29 through September 1, 2011, the team identified unsecured bookcases, rolling metal ladders, and loose maintenance carts in the main control room, and barrels stored near a high pressure core spray pump that were not evaluated in accordance with seismic procedures. The second example was the failure to perform a root cause analysis for long standing problems that have had ineffective corrective actions, as required by Procedure SWP-CAP-06, Condition Review Group (CRG), Revision 16, Specifically, between October 2007, and September 15, 2011, multiple examples of the failure to follow seismic procedures have been identified by past NRC inspection teams and licensee internal follow-up actions. Therefore, the team concluded Energy Northwest failed to recognize that a root cause analysis was required to address this long standing issue. The third example was a failure to promptly implement interim corrective actions as required by Procedure SWP-CAP-01 ,Corrective Actions Program. Specifically, after the team identified the improperly stored items on September 1, 2011, the licensee secured the material, but failed to implement any interim corrective actions to reduce the likelihood that the condition would not be repeated until longer term corrective actions could be implemented. On September 13, 2011, when the team asked the licensee about interim corrective actions, the licensee conducted a site stand-down to inform station personnel about the condition and procedural requirements. The finding was more than minor because it was a programmatic deficiency, which affected the Mitigating Systems Cornerstone objective, and if left uncorrected, could lead to a more significant safety concern because a seismic event could result in the unavailability of systems used to mitigate the consequences of initiating events. Using Inspection Manual Chapter 0609.04, Phase 1 - Initial Screening and Characterization of Findings, the finding was determined to have very low safety significance (Green) because it did not result in an actual loss of a system safety function, did not result in a loss of a single train of safety equipment for greater than its technical specification allowed outage time, did not involve the loss or degradation of equipment specifically designed to mitigate a seismic, flooding, or severe weather initiating event, and did not involve the total loss of any safety function that contributes to an external event initiated core damage accident sequence. In addition, this finding had a crosscutting aspect in the area of human performance, associated with the work control component, because the licensee failed to appropriately plan work on multiple occasions, resulting in job site conditions which may have impacted plant components (H.3(a))."
05000397/FIN-2012002-06,Columbia,"31 March 2012 23:59:59","Licensee-Identified Violation","Title 10 CFR 50.65(a)(4) states, in part, that before performing maintenance activities, the licensee shall assess and manage the increase in risk that may result from the proposed maintenance activities. Contrary to the above, on February 27, 2012, the high pressure core spray system was made unavailable during surveillance testing without performing a risk assessment prior to conducting testing. The documented the issue in the corrective action program as Action Request AR 258712. This violation is of very low safety significance because the risk deficit during the time of the surveillance was calculated to be less than 1.0E-6."
05000397/FIN-2013004-02,Columbia,"30 September 2013 23:59:59","Licensee-Identified Violation","Technical Specification 5.4.1.a requires, in part, that written procedures be established, implemented, and maintained as recommended in Regulatory Guide 1.33, Revision 2, Appendix A, dated February 1978. Paragraph 9.a of Regulatory Guide 1.33, Appendix A, requires that maintenance that can affect the performance of safety-related equipment should be properly preplanned and performed in accordance with written procedures, documented instructions, or drawings appropriate to the circumstances. Contrary to the above, on February 19, 2013, maintenance was performed on the motor control center for high pressure core spray pump HPCS-P-2 under Work Order 02025234, but was not completed in accordance with written instructions. Specifically, Step 4.2 was not completed which required re-terminating and torqueing of the C phase electrical connection. This issue was entered into the corrective action program as Action Request AR 289636. A senior reactor analyst performed a detailed risk evaluation for this finding. The finding was of very low safety significance (Green) because the bounding change to the core damage frequency was less than 1.0 x 10-7/year."
05000397/FIN-2014003-08,Columbia,"30 June 2014 23:59:59","Licensee-Identified Violation","Columbia Generating Station Operating License, Condition 2.C(14), requires, in part, that the licensee shall implement and maintain in effect all provisions of the approved fire protection program as described in section 9.5.1 and Appendix F of the FSAR for the facility. Columbia Generating Station FSAR, Appendix F, Fire Protection Evaluation, section F.4.4.4, Detailed Fire Hazard Analysis by Area, states, in part, for the main control room (Fire Area RC-10), a design basis fire will be confined to the fire area and systems needed for post-fire safe shutdown will remain free of fire damage. Contrary to the above, prior to February 24, 2014, the licensee failed to implement and maintain in effect all provisions of the approved fire protection program as described in Appendix F of the FSAR. Specifically, because of unfused DC ammeters in the main control room, the licensee failed to ensure that for a design basis fire, the fire will be confined to Fire Area RC-10 and that the systems needed for post-fire safe shutdown will remain free of fire damage. This finding was identified by the licensee and entered in the licensees corrective action program as AR 303326 and AR 304147. A senior reactor analyst performed a detailed risk evaluation and determined that the associated change to the core damage frequency was approximately 3.8E-7. The change to the large early release frequency was approximately 5E-8/year. Therefore, the finding was of very low safety significance (Green). The dominant core damage sequences involved a control room fire initiating event in Panel P-800, loss of Division I and Division II emergency AC power sources, and failure of the high pressure core spray system (failure of either the diesel or pump). The Division II emergency diesel generator failed because of secondary fires. The ability to recover the Division I emergency diesel generator at the remote shutdown panel helped to minimize the risk."
05000397/FIN-2017002-03,Columbia,"30 June 2017 23:59:59","Inadequate Corrective Actions Causes Failure of HPCS Room  Normal Supply Fan","Green . The inspectors reviewed a self -revealed, non- cited violation of 10 CFR Part 50, Appendix B, Criterion XVI, Corrective Action, for failure to promptly identify and correct a condition adverse to quality. Specifically, since 2012, the licensee failed t o implement prompt corrective actions to correct an adverse condition related to the use of a contactor coil for a motor starter in the high pressure core spray room normal supply fan. As an immediate corrective action, the licensee replaced the contactor for the high pressure core spray room normal supply fan. The licensee entered this issue into the corrective action program as Action Request 360595. The failure to correct an adverse condition related to the use of a contactor coil for a motor starter in the HPCS room normal supply fan, though the licensee had an opportunity and plan to do so, was a performance deficiency. The performance deficiency was more than minor, and therefore a finding, because it affected the design control attribute of the Mitigating Systems Cornerstone and adversely affected the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, the licensees failure to correct the use of a contactor coil for a motor starter in the high pressure core spray room normal supply fan resulted in an inoperable fan, high pressure core spray bus 4160 VAC switchgear, and high pressure core spray pump during the January 25, 2017, event when smoke was observed from the motor control center. The inspectors performed the initial significance determination using NRC Inspection Manual Chapter 0609, Appendix A, Exhibit 2, Mitigating Systems Screening Questions. The inspectors determined that the finding was of very low safety significance (Green) because: (1) the finding was not a deficiency affecting the design or qualification of a mitigating system; (2) the finding did not represent a loss of system and/or function; (3) the finding did not represent an actual loss of function of a single train for greater than its technical specification allowed outage time; and (4) the finding does not represent an actual loss of function of one or more nontechnical specification trains of equipment designated as high safety -significant in accordance with the licensees maintenance rule program for greater than 24 hours. The inspectors determined that this finding did not have a cross -cutting aspect as the decision to not replace the contactor occ urred in 2014 and was not reflective of current performance."
05000397/FIN-2017002-04,Columbia,"30 June 2017 23:59:59","Licensee-Identified Violation","Title 10 CFR  50.55a(g)4,  Inservice Inspection Standards Requirement For Operating  Plants , requires , in part, that thro ughout the service life of a boiling water -cooled nuclear  power facility, components that are classified as ASME Code Class 1, Class 2, and  Class 3 must meet the requirements set forth in Section  XI of the ASME Code. The  ASME Code, Section  XI, Article IWA -2610, requires that all welds and components  subject to a surface or volumetric examination be included in the licensees inservice  inspection program. This includes identifying each system support that is subject to  Section  XI requirements. Contrary to  the above, prior to March  9, 2017, the licensee did  not apply the applicable inservice inspection requirements to all system pressure  boundaries within ASME Code Class 1, 2, and  3 boundaries. Specifically, the licensee  failed to include the control rod d rive housing welds, as well as portions of the residual  heat removal and high pressure core spray systems in their inservice inspection  program. The licensee entered this issue into their corrective action program as  AR 00343761 and reasonably determined  the affected components and system  remained operable. The licensee restored compliance by entering the components and  systems into the ASME Section  XI program. The finding was of very low safety  significance (Green) because the finding did not represent an actual loss of safety  function of a system or train, and did not result in the loss of a single train for greater  than technical specification allowed outage time."
05000397/FIN-2017003-01,Columbia,"30 September 2017 23:59:59","Inadequate High Pressure Core Spray Fill and Vent Procedure","The inspectors reviewed a self -revealed, non- cited violation of Technical Specification 5.4.1.a, for the licensees failure to have a high pressure core spray system fill and vent procedure appropriate to the circumstances. The licensee entered this issue into the corrective action program as Action Request 368872. The failure to have a high pressure core spray system fill and vent procedure appropriate to the circumstances was a performance deficiency. The performance deficiency was more than minor, and therefore a finding, because it affected the equipment performance at tribute of the Mitigating Systems Cornerstone and adversely affected the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, Procedure SOP- HPCS -FILL, HPCS Fill and Vent, Revision 11, was not appropriate to the circumstances in that it did not ensure the high pressure core spray instrumentation lines were clear of voids. As a result, air remained in the instrumentation lines , and the high pressure core spray minimum flow instrument, HPCS -FIS -6, was degraded. The inspector s performed the initial significance determination using Inspection Manual Chapter 0609, Appendix A, Exhibit 2, Mitigating Systems Screening Questions.  The inspectors determined that the finding was of very low safety significance (Green) because: (1) the finding was not a deficiency affecting the design or qualification of a mitigating system; (2) the finding did not represent a loss of system and/or function; (3) the finding did not represent an actual loss of function of a single train for greater than its technical specification allowed outage time; and (4) the finding did not represent an actual loss of function of one or more non- technical specification trains of equipment designated as high safety -significant in accordance with the licensees maintenance rule program for greater than 24 hours. This finding had a cross -cutting aspect in the area of human performance, avoid complacency, in that the licensee failed to recognize and plan for the possibility of mistakes, latent issues, and inherent risk, even while expecting successful outcomes (H.12)."
05000397/LER-2001-003,"Docket Number",,,"At 1247 on May 21, 2001, Columbia Generating Station was in Mode 3 when the HPCS pump (HPCS-P-I) and the HPCS System were declared inoperable due to low pressure in the HPCS water leg pump discharge piping. Operations was in the process of transferring water from the condensate_storageianksio the_suppression_pool when thesuction_path to HPCS-P-1 was isolated.

HPCS-P-1 was immediately secured. HPCS System discharge pressure subsequently dropped to the low-pressure alarm setpoint, requiring Operations to declare HPCS-P-1 inoperable. After filling and venting the HPCS System, HPCS-P-1 and the HPCS System were declared operable at 1322 on May 21, 2001.

This condition is reportable under 10 CFR 50.73 (a)(2)(v)(D) because HPCS is a single train safety system that was unable to perform its required safety function for approximately 35 minutes.

The plant remained in compliance with technical specifiCations, and was in a condition where both low pressure coolant injection and low pressure core spray were capable of providing flow to the reactor pressure vessel. Although this event occurred over two years ago, Energy Northwest did not discover that the event should have been reported as a single train safety system failure until November 20, 2003.

26158 RI"
