,Site,"Start date",Title,Description
05000397/LER-2003-008,,,,"On July 8, 2003, Columbia Generating Station (Columbia) was in Mode I with the reactor operating at approximately 73 percent of rated thermal power. At 1008 PDT, Reactor Core Isolation Cooling (RCIC) was declared inoperable after one of its steam supply containment isolation valves (RCIC-V-63) was inadvertently closed during the performance of a surveillance test. The surveillance test was discontinued and plant operators verified that the High Pressure Core Spray System was operable as required by Technical Specifications. The RCIC system was restored to its normal standby lineup and declared operable within one hour.

The cause of this event was a personnel error by an I&C technician who was involved in performing a channel functional test at a differential pressure indicating switch (RC1C-DPIS-13B) which senses steam flow to the RCIC turbine, Tice technician inadvertently applied pressure from a nitrogen bottle to the high pressure side of ROC-DNS-13B causing an upscale condition which closed RCIC-V-63 before it was deactivated in accordance with the test procedure.

The technicians involved in this event have been coached concerning human performance and the proper use of self-checking and peer-checking techniques. This incident was referenced as a recent example of a human performance error in human performance timeouts with maintenance teams. The I&C Training Advisory Group will review this issue to determine how it should be included in future training.

I. � .

26158"
05000397/LER-2003-009,"Docket Number",,,"On August 22, 2003 at 0234 PDT, the Reactor Core Isolation Cooling system (RCIC) was isolated as a result of a battery cell in the Division 1 250 VDC battery (E-B2-1) not meeting Technical.Specification (TS) battery_cell parameter requirements. With E-B2-1 inoperable, TSs require the supported features of E-B2-1 to be immediatey declared inoperable. RCIC-V 19, the RCIC pump minimum flow bypass valve, is a containment isolation valve. RCIC-V-19 is also supported by battery E-B2-1. RCIC-V-19 was declared inoperable, and was closed and deactivated to comply with plant TSs. Because RCIC-V-19 was inoperable, operators isolated the steam inlet valve (RCIC-V-1) to the RCIC turbine to prevent operation of the RCIC system.

The isolation of the RCIC system is reported as an event or condition that could prevent the fulfillment of the safety function of structures or systems that are needed to mitigate the consequences of an accident.

Upon replacement of the battery cell, E-B2-1 was restored to service, and the RCIC system was declared operable at 1700 PDT on August 22, 2003.

26158 R2 .1 -"
05000397/LER-2003-010,"Docket Number",,,"At 1231 on October 7, 2003, with the plant in mode 1, a depressurization of the High Pressure Core Spray (HPCS) system (BG) occurred while the HPCS system waterleg piping was isolated during an unscheduled maintenance activity to replace the power frame on the waterleg pump motor. System pressure unexpectedly decreased to below the low pressure alarm point requiring plant operators to remove fuses for the main HPCS pump and perform a system fill and vent procedure. These actions rendered the single train HPCS system inoperable. With the HPCS system inoperable, the action required by Technical Specifications Limiting Condition for Operation (LCO) 3.5.1.B to verify operability of the Reactor Core Isolation Cooling system (BN) and restore HPCS within 14 days was taken. Approximately three hours later at 1538, after verifying the system was filled and vented, and the pump fuses reinstalled, the HPCS system was declared operable and all requirements of LCO 3.5.1 were met. The cause of this event is attributed to the judgment of control room operators who allowed the maintenance to proceed when contingency actions to be taken in the event of unexpected system conditions had not been pre- planned. Prior to the maintenance, the control room operators developed contingency actions that were not adequate to manage a rapid depressurization of the HPCS system. There were no safety consequences associated with the inoperable HPCS system and this event did not represent an actual loss of a safety function for greater than the time allowed by Technical Specifications.

26158 RI"
05000397/LER-2004-002,"Docket Number",,,"On February 21, 2004, Columbia Generating Station (Columbia) was in Mode 1 with the reactor operating at approximately 100 percent rated thermal power. At approximately 08:41 the Reactor Core ____ isolation_Cooling.(RCIC) system was declared inoperable due to _a loss of control power to the RCIC reactor pressure vessel injection valve (RCIC-V-13). The cause was a failure of a normally energized under-voltage relay. The function of the relay is to sense a loss of voltage to the valve motor operator, interrupt valve control power and provide annunciation in the control room. The relay failed due to a failed relay coil that was subjected to long-term heating. Previous reviews to identify relays that should be periodically replaced did not capture this relay because it had no equipment part number and was not included in the master equipment list, the database used to conduct these reviews.

This event posed no threat to the health and safety of the public or plant personnel.

The failed relay was replaced and the RCIC system returned to operable status in 12 hours 48 minutes.

Thermography was performed on 43 relays in the DC distribution system and one relay was identified for replacement. Additional actions are planned to identify other relays in the DC distribution and selected portions of the 480 Volt AC systems that need periodic replacement.

26158 R2 26158 R2 -"
05000397/LER-2004-004,Columbia,"30 July 2004","Reactor Scram Due to Failure of a Ceramic Capacitor on a NUCANA Servo Driver (NSD) Circuit Board","On July 30, 2004, Columbia Generating Station (Columbia) was in Mode 1 with the reactor operating at -100 percent power. At 09:23 PDT, the reactor automatically scrammed when the reactor protection system (RPS) received trip signals from three out of four reactor steam dome pressure - high instrument channels.

The high reactor steam dome high-pressure condition was a result of a turbine governor valve (MS-V GV/1) drifting closed. The turbine governor valve drifted closed due to a failure of a bypass capacitor on a NUCANA Servo Driver (NSD) circuit board associated with the governor valve electro-hydraulic control system. The failed capacitor was a monolithic ceramic capacitor. This capacitor provides high frequency bypass filtering for the onboard power supply at one of the operational amplifiers. The capacitor failed with low resistance which caused a high current load that eventually caused the circuit board protective fuse to clear and the closure of MS-V-GV/1.

This event posed no threat to the health and safety of the public. The NSD circuit board was replaced and a detailed failure analysis will be performed on the failed circuit board.

26158 R2"
05000397/LER-2004-008,,,"Reactor Core Isolation Cooling Isolation Due to Inadvertant Closure of Containment Isolation Valve","On November 22, 2004, Columbia Generating Station (Columbia) was in Mode 1 at approximately 100 percent of rated thermal power. At 17:30 PST, the Reactor Core Isolation Cooling (RCIC) system was declared inoperable after one of its steam supply containment isolation valves (RCIC-V-63) was inadvertently closed during the performance of a channel functional test/channel calibration procedure. The procedure was discontinued and plant operators verified that the High Pressure Core Spray System was operable as required by Technical Specifications. The RCIC system was restored to its normal standby lineup and declared operable two hours and three minutes later.

The immediate cause was a personnel error by one of the I&C technicians performing the procedure. The root causes included over-reliance on self-checking and peer-checking, the procedure did not contain adequate precautionary information, no direct field supervision of the evolution, and no integrated risk assessment of the work.

A briefing was conducted to explain the event to Electrical and I&C craft and supervisors. The procedure being used, and other similar procedures, will be revised to add appropriate precautions. Additional expectations for frequency, depth, and quality of supervisory field oversight are being implemented. A new integrated risk management procedure will reduce the potential for similar errors.

26158 R2"
05000397/LER-2005-002,,,"High Pressure Core Spray System Inoperability Due to Cracks in the Pump Motor's Upper Air Deflector.","On March 16, 2005, Energy Northwest took the High Pressure Core Spray (HPCS) pump out of service to investigate the source of a motor oil leak. During the course of this inspection, personnel _discovered cracks in the HPCS pump motor upper air deflector. The root cause for the degraded air deflector is critical dimensions were not maintained duringthearriator reassembly process in1992.- The degraded air deflector was removed and replaced within the completion time allowed'by the Technical Specifications. Long term corrective actions include the development and implementation of a procedure to ensure Energy Northwest has or obtains the available critical information and vendor representation necessary to successfully perform major overhaul or refurbishment work on significant plant equipment. Prior to completing refueling outagel7, a visual examination of selected large motors will be performed.

This event did not adversely affect the health and safety of the public. Although this event is reported as a safety system functional failure, the ability and the duration of the system to perform)

* its safety function in the as-found condition is the subject of a separate evaluation. By plant design, the emergency core cooling functions can be performed by several diverse systems that were not impacted by this condition. A similar event was reported by Energy Northwest as LER 92-025.

26158 R2"
05000397/LER-2005-004,"Docket Numbersequential Revmonth Day Year Year Month Day Yearnumber No. 05000","23 June 2005","Reactor Scram During Plant Startup Due to Reactor Feedwater Pump Trip","On June 23, 2005, Columbia Generating Station was in Mode 1 with the reactor operating at approximately 23 percent power. At 13:46 PDT, an automatic reactor scram occurred due to a low water level condition in the reactor vessel. The low reactor water level condition was caused by an 0 __-inadvertent loss of reactor feedwater pump RFW-P-1B-due to a false low suction'pressure caused by human error during planned maintenance activities. Control room operators entered appropriate Emergency Operating Procedures and stabilized the plant following the reactor scram.

Plant systems responded as designed with the exception of RCIC as discussed below. As long term corrective action, a time delay will be installed or the low suction pressure trip removed to prevent spurious RFW pump trips.

The RCIC system was manually started to restore reactor water level and was later manually tripped.

The system had to be reset locally due to tripped mechanical overspeed trip linkage. During two subsequent attempts to restart RCIC the pump tripped on low suction pressure. Operators were then able to successfully start RCIC with the flow controller in manual. A time delay has been added to the RCIC low suction pressure trip logic to resolve this issue.

26158 R3"
05000397/LER-2006-002,,"3 November 2006","Shutdown Cooling Isolation due to Inadequate Procedure Step","On November 3, 2006 at 0309 PST, Shutdown Cooling (SDC) was inadvertently removed from service while in Mode 4. The loss of SDC resulted from the isolation of the inboard primary containment isolation valve (RHR V-9) on the Residual Heat Removal (RHR) SDC common suction header.

The isolation occurred while transferring Reactor Protection System (RPS) B to its alternate power supply.

During the transfer electrical disconnect RHR-DISC-V/9 was opened per Plant Procedures Manual (PPM) 2.7.6 to prevent a loss of SDC. Use of RHR-DISC-V/9 during the transfer resulted in an unintended containment isolation signal to RHR-V-9. The cause of this event was an inadequate procedure step derived from inaccurate technical information in procedure SOP-RHR-SDC-BYPASS.

Corrective action has been initiated to revise subject procedures.DMore specific guidance for validation will be provided as part of the Procedure Review Program and expectations for technical accuracy will be reinforced.

There have been two reported isolations of SDC at Columbia within the past 5 years (LER 2003-003 and LER 2003-005).

26158 R3"
05000397/LER-2007-004,"Telephone Number (Include Area Code)","28 June 2007","Reactor Scram due to Tripped Condensate Booster Pump","On June 28, 2007 at 1717 PDT Columbia Generating Station experienced an unexpected trip of Condensate Booster Pump (CBP) 2B (COND-P-2B). The trip occurred while operators were manually transferring the COND-P-2B duplex oil filter to the standby filter. The trip of COND-P-2B resulted in a low suction pressure trip of the reactor feedwater pumps and a reactor scram on low water level.

The cause of this event was a latent equipment condition involving the incorrect configuration of the COND-P-2B lube oil filter valves combined with the operational decision to transfer filters with COND-P 2B required to be in service.

Corrective actions have been initiated to properly configure the COND-P-2B lube oil transfer valves and enhance plant documentation to ensure the proper configuration is maintained following future maintenance activities. Furthermore, Energy Northwest will enhance the operational directives governing future on-line oil filter transfers.

There are no documented previous instances at Columbia involving the inadvertent removal of CBP lube oil filters from service.

26158 R3"
05000397/LER-2007-005,Columbia,"10 December 2007","Inoperable Diesel Generator due to inadequate procedure that caused potential transformer fuses to clear during shut down of the diesel","On December 10, 2007, it was discovered that an unidentified failure of the Emergency Diesel Generator (DG) that supports the High Pressure Core Spray system resulted in a failure to comply with the required actions of three separate conditions of Technical Specification 3.8.1, AC Operating Sources on two separate occasions. The cause of the DG failures was the performance of inadequate procedures on May 3, 2005 and October 19, 2007 that resulted in clearing of the fuses on the primary side of the metering and relaying potential transformers during shut down of the DG. The potential transformers provide power to the electronic governor as well as the local and remote indications rendering the electronic governor inoperable while the fuses were cleared. The DG was inoperable from May 3, 2005 to June 7, 2005 and again from October 19, 2007 until November 10, 2007.

The root cause of the inadequate procedures was a lack of knowledge of the DG shut down logic by licensee Operations and Engineering personnel. Corrective actions include revising the affected procedures and providing training for the appropriate Operations and Engineering personnel.

This event did not adversely affect the health and safety of the public because the DG remained available and no loss of off-site power occurred during the time frames the fuses were cleared.

26158 R3"
05000397/LER-2010-002,,"20 December 2010","LPCS minimum flow valve failed to open due to premature fuse failure at the solder joint","This event is being reported under 10 CFR 50.73(a)(2)(v)(D). On December 20, 2010, the low pressure core spray pump was started and the minimum flow valve lost indication. An annunciator was received indicating that the valve had lost power.

The three line power fuses for the starter for the motor operator were found to be cleared. The cleared fuses were Cooper/Bussman Fusetron dual-element, time-delay, current-limiting, 600 Volt, 1.25 Amp fuses (model FRS-R-1-1/4). The overload element in each fuse was failed (triggered). Troubleshooting did not reveal any binding within the valve, binding within the motor operator, or sticking or dirty contacts within the starter. An examination of the cleared fuses revealed a poor solder joint in the trigger assembly in one fuse. The cause of this event is premature failure of one of the three fuses from momentary inrush current at a current value under the fuse curve which led to overload and failure of the remaining two fuses. Corrective actions consisted of quarantine of fuses from the same lot as that of the cleared fuses and inspection of fuses in all safety-related motor operated valves in support of ECCS to ensure they were not the same brand fuse of the same 1.25 Amp size from the same lot."
05000397/LER-2013-006,Columbia,,"Accidental switch bump makes High Pressure Core Spray and Diesel Inoperable","On June 27, 2013 at 17:58 hours a laborer was exiting the Diesel Generator (DO) 3 Room when he inadvertently brushed against the control switch (JS) for the Diesel Mixed Air fan (FAN) causing it to turn to the OFF position. In response to an annunciator alarm In the main control room, an operations supervisor proceeded to the Diesel Generator 3 Room. After ascertaining what had happened by questioning the laborer, the operator turned the fan control switch back to ON and the switch operated smoothly. The Diesel Mixed Air fan was back in service at 18:19 hours, so the fan was inoperable for approximately 21 minutes.

With the Diesel Mixed Air fan switch in the OFF position, the following supported equipment were declared inoperable and the appropriate Technical Specifications were entered: Diesel Generator 3, High Pressure Core Spray (HPCS) (BJ), Division 3 125 VDC battery charger (BYC), Division 3 battery (BTRY), and the Division 3 AC electrical power distribution system (ix).

The loss of the HPCS system resulted In the temporary loss of safety function for a single train system. There was no radiological release associated with this event. No safety system actuations or isolations occurred. The licensee notified the NRC Resident Inspector and Event Notification No. 49152 was submitted.

26158 R5 

*	 Columbia Generating Station 05000397"
05000397/LER-2015-001,Columbia,,"Non-Conservative Compensatory Measure for Flooding Barriers","On March 2, 2015, it was identified that Columbia Generating Station's (Columbia) barrier impairment procedure which allowed for floor plugs in the room above the Emergency Core Cooling System (ECCS) and Reactor Core Isolation Cooling (RCIC) System pump rooms to be removed was non-conservative and Columbia had been non-compliant with Technical Specifications. Specifically, from December 3, 2014, until December 19, 2014, floor plugs over Residual Heat Removal (RHR) System B pump were removed without an adequate flood barrier resulting in RHR System B being inoperable. The barrier impairment procedure allowed for removal of ECCS or RCIC floor plugs with either a one hour flood tour or installation of a berm as a compensatory measure to maintain operability of the applicable ECCS or RCIC System. A one hour flood tour was initiated per the procedure, and a berm was erected; however both the one hour flood tour and the berm were inadequate. 	 Corrective actions planned to prevent recurrence includes revising the barrier impairment process.

26158 R6 	 NRC Form 366 (01-2014)"
05000397/LER-2015-006,Columbia,,"Postulated Multiple Spurious Operations Scenario That Could Adversely Impact Post-Fire Safe Shutdown","On July 6, 2015, a review of the Fire Protection and Post Fire Safe Shutdown programs found the original assessment of Multiple Spurious Operation (MSO) Scenario 2x incorrectly concluded that the number of circuit failures was above and beyond the technical requirements. This error resulted in no analysis of MSO Scenario 2x, an unanalyzed PFSS condition, and is being reported in conformance with the reporting requirements of 10CFR 50.73(a)(2)(ii)(B).

In addition this was reported to the NRC man 8-hour report (Event Notification No. 51201) in accordance with'10 CFR 50.72(b)(3)(ii)(B).

Corrective actions include a revision to the calculation to include a re-evaluation of :MSO Scenario 2x, maintaining the affected line isolated until a permanent solution for MSO Scenario 2x is developed; and procedure changes to provide more technical guidance for evaluation of PFSS MSO scenarios:

26158 R6 	 NRC Form 366 (01-2014) EXPIRES: 91/31/24I1 4Q/ivied iurdso:petlesponso to con* wilkihitonandatoircotleiiiicsi.rscue0 50hows.

liationoti toSionSIOannid are intinintnatOd ado the !tent:big nrOOSSonOdied beck tomdusty Send achmiaidarrowthitg tionten estimate to .theiFOlft, Prime/ and tOtoriniiiiiii Cadet* Stench F53),US litietedr.RegestOrj 'COrisis#on; .WOstingtornDC 205041001.* by

* intent pinata IniOcollicts.RasoWitonrs.noii.iint is) ilisOssliOiket;thriSept Information Ond:-.FtSgol4tOtt :AlisnO;-;NE013462D2; ,13.11604004: 0104 01 -114sksgisnint and .Budget Washington DC 2osoa U a moms used to nopOsiiin'tntonniiOn Sitkokon does not also,* fi ctaronlly yew W8 centiot ntsnber IhnNRC,inlyi,not conduct cc Sponsor end specon is not reqiiirod totespOnd to. InSigarinittilnialtScilon:

* 

*"
05000397/LER-2016-004,Columbia,"8 June 2017","1 	 OF 	 3,LER 16-004-01 for Columbia Generating Station Regarding Automatic Scram Due to Off-site Load Reject","On December 18, 2016 at 11:24 hours, an automatic scram occurred due to a fault on an off-site transmission network. A reactor scram was automatically initiated by the plant response to the transient.

All rods fully inserted, Main Steam Isolation Valves (SB,V) automatically closed due to loss of pow er to both Reactor Protection Sy stem (JC) busses. All safety sy stems operated as designed. Two Safety Relief Valves (SB,V) were initially cycled automatically, then several manually to maintain Reactor Pressure Vessel (AC) pressure. Reactor water level was maintained with Reactor Core Isolation Cooling (BN), Control Rod Drive (AA) flow, and High Pressure Core Spray (BG).

The cause analysis for the loss of off-site power is being performed by the entity responsible for the off-site transmission network, Bonneville Power Administration (BPA). 	 BPA took immediate corrective actions to restore the off-site transmission network. The root cause evaluation addressing the plant response is being performed by plant personnel. A supplemental LER will be issued when the cause analyses are completed."
05000397/LER-2016-005,Columbia,"18 December 2016,15 February 2017","Leak in Minimum Flow Line Makes HPCS and Primary Containment Inoperable,LER 16-005-00 for Columbia Generating Station Regarding Leak in Minimum Flow Line Makes HPCS and Primary Containment Inoperable","On December 18, 2016, during a forced plant outage reported under Licensee Event Report (LER)-2016-004, a leak was identified on the minimum flow line of the High Pressure Core Spray (HPCS) system downstream of the Primary Containment Isolation Valve.

HPCS system had been running on minimum flow after being used to maintain Reactor Pressure Vessel water level. The HPCS line leak was identified during a walk down by Operations personnel after the HPCS pump had been secured. Due to the location of the leak downstream of the Primary Containment Isolation Valve, this leak constituted a breach of Primary Containment. Both HPCS and Primary Containment were declared inoperable.

The cause of the leak was determined to be from a gasketed flange in the HPCS minimum flow piping. Corrective actions included replacing the gasket. Further evaluation is ongoing and this report will be supplemented once complete."
05000397/LER-2017-001,Columbia,"20 March 2017","Contactor Coil Failure Results in Tripping of HPCS Diesel Mixed Air Fan,LER 17-001-00 for Columbia Generating Station Regarding Contactor Coil Failure Results in Tripping of HPCS Diesel Mixed Air Fan","On January 25, 20:7 at 1836 PST, smoke was detected in the High Pressure Core Spray (HPCS) System diesel room with no indication of a lire. Immediate recovery actions by Operations personnel included opening the disconnect for the affected motor starter, at which point the smoke dissipated, Investigation of the condition found the motor starter for the Diesel Mixed Air Fan had failed, Prior to the start of the event, the HPCS system had been declared inoperable in accordance with plant Technical Specifications for planned maintenance.

The apparent cause of the motor starter failure was overheating of the contactor coil due to elevated system voltages. Corrective actions for this event include replacement of the contactor coil, increased frequency of preventative maintenance, and procedure revision. There were no other event-related equipment malfunctions.

tow Fogm 366 (08-2Q15)"
"05000409/LER-1983-001, Forwards LER 83-001/03L-0 & Updated LER 82-020/03X-1. Detailed Event Analysis Encl","La Crosse","21 April 1983","Forwards LER 83-001/03L-0 & Updated LER 82-020/03X-1. Detailed Event Analysis Encl",
05000410/LER-2001-004,,"15 October 2001",,"On October 15, 2001 at approximately 0959, Nine Mile Point Unit 2 (NMP2) scrammed from approximately 100 percent power due to closure of the Main Steam Isolation Valves (MSIVs). Post scram the Safety Relief Valves (SRVs) were used for reactor pressure control until the MSIVs were re-opened. The scram occurred while restoring a steam flow transmitter after surveillance testing.

Post scram two high reactor water level conditions occurred that resulted in level 8 conditions. The first level 8 condition caused the ""A"" and ""B"" feedwater pumps to trip, as designed. The ""A"" feedwater pump was later re-started. The second level 8 condition resulted in the operating ""A"" feedwater pump tripping, as designed. Reactor pressure was then reduced so that the condensate booster pumps could be used for inventory control. While reducing pressure, a low reactor water level condition occurred. A level 2 condition occurred that resulted in actuation of the Reactor Core Isolation Cooling (RCIC) System and the High Pressure Core Spray (HPCS) System and closure signals to Primary Containment Isolation Valve groups 2,3,6,7,8 and 9. Reactor water level was recovered using RCIC and HPCS. Reactor pressure was reduced and the condensate booster pumps were used to provide inventory control. RCIC and HPCS were then returned to standby. Reactor pressure was reduced to approximately 150 pounds per square inch; the MSIVs were re-opened and reactor pressure control was shifted to the Turbine Bypass valves.

The cause of the reactor scram was an inadequate surveillance procedure. The causes of the low reactor water level condition were training issues relative to transient operation of RCIC and selection of a less than optimum event mitigation strategy. Corrective actions include benchmarking methods of restoration of similar transmitters, reviewing activities performed at power that are classified as trip sensitive, reviewing the event with operating crews and developing training on the effect of SRV opening on reactor water level.

RC FORM 366 (1-2001) �"
05000410/LER-2001-006,,"2 December 2001",,"On December 2, 2001, at approximately 1449 hours, operators manually scrammed Nine Mile Point Unit 2 (NMP2) from approximately 75 percent power after the ""A"" Feedwater Pump tripped due to a motor failure.

Prior to the Feedwater Pump motor failure a power reduction was in progress for rodline adjustments. The motor failure created a voltage transient that resulted in the loss of hydraulic power to the ""A"" Recirculation Flow Control Valve (FCV), which prevented its runback operation. The runback of the ""B"" Recirculation FCV was not sufficient to reduce power to within the capacity of the ""B"" Feedwater Pump. A manual scram was inserted to preclude an automatic scram because of decreasing reactor vessel water level.

After the scram, none of the Emergency Core Cooling System equipment started or should have started. During the post scram recovery the ""B"" Feedwater pump tripped due to high reactor water level. Approximately 2.5 hours after the manual scram, a low reactor water level scram signal occurred with no rod motion, due to level shrink as operators were closing a Turbine Bypass Valve to control cooldown rate.

An inspection of the motor concluded that it had experienced a phase-to-phase fault and phase-to-ground fault. This resulted in a voltage transient and the tripping of the motor breaker.

The causes of the motor failure were failure to effectively implement the Corrective Action Program and a faulty motor design that led to corona induced damage. Contributing causes include inadequate communication and insufficient motor monitoring.

Corrective actions include revising the Corrective Action program, disseminating lessons learned to site management and appropriate staff, correcting the motor design flaw, rewinding pump motors and establishing a motor testing program."
05000410/LER-2009-001,"Docket Number","23 August 2009","Momentary Loss of Control Power to High Pressure Core Spray, Pump Due to Degraded Fuse Block Connection","On August 23, 2009, at 0915 hours, the Nine Mile Point Unit 2 (NMP2) control room received a High Pressure Core Spray (HPCS) Inoperable annunciator and a Division 3 Diesel Direct Current Control Power Failure annunciator for one second, after which both annunciators cleared. An operator was immediately dispatched to the Division 3 switchgear room, but did not find any obvious failure.

During troubleshooting, a degraded connection was found between the removable and stationary parts of the HPCS breaker CLOSE fuse block. The contact gap for one of the receiver connections internal to the stationary section of the CLOSE fuse block was wider than the other 3 receiver connections. At that point, HPCS was declared inoperable per Technical Specification 3.5.1. The degraded receiver connection was adjusted and the CLOSE fuse block was reassembled. The HPCS pump was run and subsequently declared operable at 2046 hours.

Throughout the event, NMP2 continued to operate at 100% power. There were no other inoperable components impacting this event.

The apparent cause of this event was failure to incorporate a GE Service Advisory Letter (SAL) 322.1 recommendation for checking the fuse block contact wipe or contact gap settings as part of the 4.16 kV breaker Preventive Maintenance (PM).

To prevent reoccurrence, the procedures for the 4.16kV and 13.8 kV breaker PMs will be revised to include the fuse block contact gap adjustment."
05000410/LER-2012-003,"Docket Number","4 June 2012","Suppression Pool Level Below Technical Specification Limit During Mode Change","On June 4, 2012, at 0517, Nine Mile Point Unit 2 (NMP 2) entered Mode 2 (startup) with suppression pool water level at 199.44 feet, below the minimum required level of 199.5 feet, per Technical Specification (TS) Limiting Condition for Operation (LCO) 3.6.2.2. Contrary to the requirements of LCO 3.0.1, the conditions for changing modes from Mode 4 (cold shutdown) to Mode 2 were not met when Mode 2 was entered. The low suppression pool level of 199.4 feet was discovered during shift checks on June 4, 2012 at 0846, when TS 3.6.2.2, Condition A was entered. Suppression pool water level was restored at 0926 and TS 3.6.2.2 Condition A was exited at 0933. The cause of this event is a failure to recognize abnormalities. The operators performing and verifying the Surveillance Requirements (SRs) and control room supervision reviewing the SRs did not recognize that little margin remained to the TS required lower level for suppression pool water level. Actions are being taken to communicate lessons learned from this event with operating crews for both units at Nine Mile Point Nuclear Station (NMPNS) with an emphasis on operator fundamentals of plant parameter monitoring and control. This event was entered into the NMPNS corrective action program (Condition Report CR-2012-005507)."
